Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96893
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98956
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91443
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (Max),A,62.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99341
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97229
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Min),A,55.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.33
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (Max),A,84.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Min),A,103.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (Max),A,176.38
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Min),A,101.38
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (Max),A,169.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (Max),A,149.38
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95483
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93915
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (Max),A,57.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (Max),A,99.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.38
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (Max),A,215.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (Max),A,168.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Min),A,79.25
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99643
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.12
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.88
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94586
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99634
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97998
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99258
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92947
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99655
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.966
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Min),A,68.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.38
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (Max),A,90.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Min),A,107.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (Max),A,201.25
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.25
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Min),A,101.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (Max),A,184.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Min),A,103.75
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (Max),A,168.5
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9928
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95428
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98737
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9386
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,65.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99173
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95984
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.69
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.33
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (Max),A,78.12
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (Max),A,180.88
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Min),A,96.12
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (Max),A,152.12
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99142
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.88
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94372
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99548
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
