Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97232
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95895
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99612
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (Max),A,86.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Min),A,105.12
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (Max),A,183.38
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.88
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Min),A,86.25
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (Max),A,146.25
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (Max),A,165.5
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.75
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99136
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96008
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99371
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99762
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95059
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.62
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.62
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (Max),A,79.25
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (Max),A,171.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (Max),A,130.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Min),A,98.12
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (Max),A,156.75
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98752
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (Max),A,54.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92456
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (Max),A,41.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99496
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Min),A,57.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (Max),A,97.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (Max),A,180.88
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Min),A,80.25
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (Max),A,126.38
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Min),A,88.75
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (Max),A,146.88
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9957
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89236
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,53.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98349
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (Max),A,79.12
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.88
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (Max),A,147.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Min),A,77.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (Max),A,115.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (Max),A,144.38
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95477
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
