Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84588
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.25
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.25
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (Max),A,76.88
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.75
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (Max),A,153.75
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (Max),A,115.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (Max),A,126.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94113
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99777
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97339
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98804
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98032
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94354
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Min),A,32.75
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (Max),A,68.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.12
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Min),A,86.75
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (Max),A,147.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (Max),A,133.25
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Min),A,86.38
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (Max),A,126.5
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94989
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98608
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99506
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97595
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86615
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (Max),A,49.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97287
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (Max),A,65.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Min),A,85.38
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (Max),A,139.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Min),A,69.62
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Min),A,74.38
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (Max),A,141.25
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9888
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (Max),A,73.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,89.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97473
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99042
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89023
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93118
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Min),A,35.88
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (Max),A,120.5
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.38
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Min),A,96.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (Max),A,181.5
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Min),A,79.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (Max),A,121.75
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (Max),A,128.62
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (Max),A,62.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,N Current (RMS),A,34.75
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9928
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97028
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89493
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.38
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
