Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9906
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93982
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (Max),A,117.25
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.62
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (Max),A,184.38
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (Max),A,113.5
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (Max),A,69.88
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,N Current (RMS),A,57.25
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,69.38
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,96.62
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.62
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92398
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93045
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86862
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Min),A,54.25
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (Max),A,113.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,84.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Min),A,127.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (Max),A,177.38
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (Max),A,138.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Min),A,54.62
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.62
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99799
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Min),A,34.62
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (Max),A,85.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,104.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.88
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90585
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95465
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,46.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92078
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90997
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (Max),A,121.62
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Min),A,118.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (Max),A,185.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.38
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (Max),A,165.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97583
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99579
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (Max),A,45.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,78.75
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93118
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94461
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89075
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99573
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89694
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (Max),A,82.75
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (Max),A,134.88
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (Max),A,148.25
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Min),A,72.5
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (Max),A,117.38
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96869
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99359
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99414
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.38
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91067
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95911
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81662
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98593
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9953
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90192
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
