Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Min),A,35.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (Max),A,81.38
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (Max),A,131.38
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (Max),A,171.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Min),A,60.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (Max),A,127.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96146
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9928
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.62
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93661
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98422
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85885
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97809
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91702
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Min),A,35.25
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (Max),A,71.75
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (Max),A,120.75
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Min),A,68.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (Max),A,155.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Min),A,64.5
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (Max),A,141.62
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99649
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83053
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8985
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Min),A,29.75
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (Max),A,74.88
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (Max),A,104.25
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Min),A,66.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (Max),A,129.62
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98126
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99356
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (Max),A,58.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9837
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99667
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97177
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88952
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9187
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88183
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (Max),A,87.12
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Min),A,74.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Min),A,69.5
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (Max),A,177.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Min),A,74.88
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (Max),A,127.62
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97058
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93854
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99481
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,25.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7604
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95056
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96323
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88666
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
