Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Min),A,33.62
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (Max),A,73.12
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.38
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (Max),A,124.5
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Min),A,62.12
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (Max),A,139.25
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (Max),A,121.88
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94974
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,24.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93668
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96988
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.38
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82373
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90732
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (Max),A,60.75
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.12
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Min),A,66.62
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.12
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Min),A,60.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (Max),A,125.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95166
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95248
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88614
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.25
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89795
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (Max),A,73.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Min),A,67.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (Max),A,116.38
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (Max),A,132.25
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (Max),A,131.88
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98114
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90405
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99783
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95505
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97967
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97903
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81299
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (Max),A,50.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99622
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94153
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Min),A,52.38
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (Max),A,105.38
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.25
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Min),A,90.25
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (Max),A,167.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (Max),A,154.88
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (Max),A,102.25
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97986
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90179
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99423
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95337
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83386
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9946
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91449
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Min),A,45.62
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.5
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (Max),A,73.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.38
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Min),A,61.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (Max),A,131.75
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Min),A,52.5
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (Max),A,97.12
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.19
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
