Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94784
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9953
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95691
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95779
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97217
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92566
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.25
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93555
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Min),A,32.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (Max),A,82.12
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Min),A,60.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (Max),A,131.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.5
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97559
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98322
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96353
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8725
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99338
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,32.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,75.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,74.88
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,138.12
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,123.75
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,117.5
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94092
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95895
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9812
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84552
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,49.75
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99384
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94345
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,61.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,92.38
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,63.88
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,135.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,62.25
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,135.5
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95804
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93155
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96921
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96652
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95908
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98242
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89819
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9266
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91592
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,32.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,80.25
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,103.75
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,62.38
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,118.88
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,148.5
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94955
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,28.25
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
