Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92517
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96094
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96179
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6434
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,62.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,40.38
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97034
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,75.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,55.75
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,128.5
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.75
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,92.75
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96234
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9733
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99088
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,69.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.19
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98965
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77432
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,60.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.62
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95126
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86896
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,28.38
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,35.25
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,85.62
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.88
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,121.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,88.75
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,139.88
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,131.62
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9892
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96393
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96301
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99402
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70602
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,86.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.88
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95282
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95059
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84857
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,35.5
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,109.75
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.75
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,77.5
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,143.88
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,152.75
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,39.12
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,98.5
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94192
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,66.62
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93176
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68939
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,63.12
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,44.5
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95373
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83078
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87512
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.5
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,93.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.88
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,82.88
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,134.88
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,120.25
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88754
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99884
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,71.25
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,50.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99445
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93832
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
