Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78613
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,60.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.38
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.62
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.75
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.922
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89505
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,78.38
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,78.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,110.38
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,166.38
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,138.25
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94009
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99478
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,75.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.69
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92401
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95743
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97192
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72598
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96606
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91556
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,30.62
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,100.38
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,58.38
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,92.38
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,75.12
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,150.5
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96023
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99652
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95892
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,47.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94788
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.12
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.6705
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,79.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99451
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97964
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95169
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,64.62
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,36.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,135.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.12
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,165.62
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,95.5
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,150.5
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,34.62
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94223
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99594
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,30.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92123
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93912
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97339
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.31
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98636
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76739
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,76.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.75
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,23.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93518
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,117.88
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,161.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,92.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,157.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,43.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94379
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9863
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93808
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,67.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96362
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93964
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96036
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9848
