Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87695
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.37
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90185
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,108.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,111.38
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,148.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,35.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96417
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94836
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84671
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.38
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.5
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.88
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92349
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92181
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,82.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.12
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,96.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,136.88
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.81
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9267
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9826
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95395
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94253
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95492
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84381
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96628
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86966
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,78.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.25
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,52.88
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,119.62
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.06
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94168
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94461
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98422
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76928
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,44.62
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92065
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,53.38
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,83.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.62
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,131.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,59.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,111.12
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95721
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99664
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.38
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99786
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96045
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,28.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97214
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76651
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,64.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
