Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89972
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92963
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,60.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,97.25
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,79.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,152.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,136.62
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,53.12
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,40.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96948
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97372
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88403
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.38
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.75
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95401
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88119
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8576
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,72.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,138.75
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,63.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,120.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,50.12
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,81.12
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99036
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.37
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98657
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.31
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96851
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97055
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85544
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90494
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84836
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,73.88
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.88
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,116.12
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,53.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96863
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97546
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81946
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,50.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.63
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,37.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,93.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,84.12
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,138.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,131.75
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.25
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.75
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92941
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,53.62
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97049
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85861
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.25
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94907
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96411
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91223
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
