Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,96.75
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,91.88
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,157.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,153.12
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,147.38
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95798
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,77.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,45.75
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91827
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96265
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91785
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,35.5
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9266
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91562
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,57.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,38.5
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,149.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.88
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,100.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,199.5
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,127.25
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,46.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,100.62
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,61.38
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,36.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91669
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82351
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98605
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97131
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96167
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76153
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,72.38
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.62
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,73.75
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,148.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,56.5
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,117.88
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,30.62
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,69.38
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89392
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85431
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95184
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92221
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94037
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95224
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71542
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,101.5
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.62
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,40.88
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91412
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.88
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91165
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93915
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9686
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88052
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.957
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86474
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80282
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,82.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
