Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,92.5
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,42.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,135.38
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,54.12
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,136.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9212
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9668
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94513
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92786
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99857
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.88
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96933
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98322
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7919
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,81.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.31
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78045
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8208
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,74.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,100.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,48.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,132.62
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97171
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92535
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,57.62
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.62
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.38
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95727
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97305
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,36.88
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77804
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,62.12
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84723
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79388
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.45
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.11
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,45.88
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,141.62
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.75
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,82.25
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,190.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,42.5
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,125.88
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,124.62
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98218
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8891
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,32.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,66.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,50.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99335
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96356
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77218
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.25
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9696
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84225
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89322
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,235.92
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.2
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.89
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,51.62
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,114.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,160.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.75
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,117.5
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,77.25
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99484
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97397
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92432
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,83.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,58.12
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,98.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96371
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94665
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97559
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.06
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92703
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96423
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78192
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89145
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8204
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88498
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.36
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,104.5
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,137.12
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,44.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,35.88
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,77.62
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
