Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95401
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,96.62
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.75
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,108.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94186
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92895
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.19
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8392
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88251
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9039
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90304
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,111.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,145.88
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,43.88
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,95.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,37.25
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,111.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94324
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91455
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95352
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80365
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87518
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82437
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88421
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,5.5
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,67.88
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.62
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,42.25
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,102.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,96.88
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.12
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,37.75
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,93.75
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93713
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95111
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94708
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.06
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94549
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96796
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75607
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85434
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90802
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87686
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,56.12
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.88
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,69.88
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,43.25
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,78.25
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,34.88
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,59.5
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91321
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94418
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88205
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94919
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97961
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.81
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97348
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75653
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90689
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89862
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8551
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,28.62
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,58.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.62
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,50.88
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,99.38
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,41.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,85.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,34.25
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,73.5
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97211
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92697
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9483
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
