Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78268
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87408
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97021
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82022
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92895
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83636
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80658
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.36
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,56.75
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.88
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,40.75
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,63.88
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92224
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96136
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83838
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91556
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96713
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76938
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99857
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80813
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83114
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,68.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.25
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.12
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.53
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,90.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,129.38
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,42.25
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,76.88
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,80.12
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94794
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94238
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85592
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91629
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94318
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95004
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.06
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95016
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96841
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72644
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.13
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77023
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84521
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.88
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,76.62
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,48.5
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,40.62
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,76.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,46.25
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95508
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95099
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85663
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93317
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97565
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.31
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96332
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74838
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,73.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.25
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.56
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80182
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71124
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,39.62
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,83.5
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,64.12
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,118.12
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,39.62
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,67.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,33.25
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94208
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9433
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86038
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92694
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95795
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
