Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92773
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78555
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.94
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.25
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8367
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63442
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.12
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,80.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,40.25
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9519
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93198
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89047
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85971
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90231
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94372
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94662
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66928
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86209
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.768
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,49.12
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,47.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,65.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95816
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89795
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90018
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.31
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.63879
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87143
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.56
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94043
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95142
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72079
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.68
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82614
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64849
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,5.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,46.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,56.25
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92505
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89538
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-48.94
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70724
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95486
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9473
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68991
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90964
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62771
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,49.12
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,62.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,36.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,66.12
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92728
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95071
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9017
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.12
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81244
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.88
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94824
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94614
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65316
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
