Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82922
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67492
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,42.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,74.38
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,36.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88641
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97552
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87488
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.69
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82248
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95459
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.62
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92697
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93652
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67077
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.19
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.966
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63015
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66882
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,48.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,58.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,40.25
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,64.62
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,50.25
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87173
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87863
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83059
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93439
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.06
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95285
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94388
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69464
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.62
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.62
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62167
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6961
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.38
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,44.12
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85211
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.897
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85333
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94543
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9396
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91043
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.62
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96185
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96139
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7247
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.75
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.62
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95944
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78891
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81234
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,61.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.12
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,32.62
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,73.75
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.25
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,53.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83252
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89279
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88568
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89349
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93069
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93344
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90341
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67987
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.69
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
