Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72119
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71749
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,42.88
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,57.12
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,56.75
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83633
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89245
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86847
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82385
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96481
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95413
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.94
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9267
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92068
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70672
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97171
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6983
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64929
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.12
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,52.62
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8501
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94031
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85772
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7691
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96378
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95825
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90216
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73385
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-44.44
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75073
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6004
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,45.62
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,40.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,52.75
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,62.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83017
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94159
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87051
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.25
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.87
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.62347
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96619
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90362
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95508
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70733
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.81
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96802
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89328
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.48495
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,37.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,58.75
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,35.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,28.25
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86307
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81674
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-54.06
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67187
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94601
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.56
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9021
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.952
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85135
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.12
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80746
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54141
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
