Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,41.75
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,59.75
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,35.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,29.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,58.38
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.56
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83285
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93878
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77456
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-49.19
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66174
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92706
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95203
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73657
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.5
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-52.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97546
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72592
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61251
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,67.38
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,33.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81256
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9516
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78973
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82065
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94458
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95279
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88791
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9285
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70687
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97678
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75943
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80163
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,39.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,28.25
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83749
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80545
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92306
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81009
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96252
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.69
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91897
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90829
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76333
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72866
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88531
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.5
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,40.62
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,28.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,44.5
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.69
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83246
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81726
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93872
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94403
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96982
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93295
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9335
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71334
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.31
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96786
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.60311
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73507
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,40.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,33.62
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
