Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91748
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93109
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85544
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94147
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94473
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.88
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94586
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94696
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74661
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-56.63
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.5
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.64596
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63461
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,31.38
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93298
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89523
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84125
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91318
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93524
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94986
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95608
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66952
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.69
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.56
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94986
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.691
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71084
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,50.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,44.25
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,60.62
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,54.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90027
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88107
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77838
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80121
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88327
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96448
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,5.62
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.69
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89718
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93301
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.62673
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.62921
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74655
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,41.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,42.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.62
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,56.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,27.12
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88019
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87671
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85217
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.94
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76474
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73791
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-52.94
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90591
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92605
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.60763
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82928
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77111
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,57.38
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89627
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92554
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87204
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
