Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.56
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83075
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.61941
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96796
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.62
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88956
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95099
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.66851
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96518
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94672
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74469
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,42.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,64.75
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,28.25
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91998
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94684
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86334
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.88
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81259
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94073
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91675
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9501
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75662
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.13
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79767
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,43.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,33.25
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.863
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93872
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88437
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80215
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95404
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96777
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90478
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92944
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77935
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95187
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67535
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86398
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,50.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,41.12
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,70.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,58.5
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90213
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92667
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89374
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87619
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94745
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.88
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93039
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65212
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.88
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95142
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69506
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78387
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,44.62
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,32.75
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,41.25
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85901
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92505
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88507
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
