Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88397
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97702
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93817
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-55.19
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93127
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96869
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.61526
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.44
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78851
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62255
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,46.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,38.62
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,59.88
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86197
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93951
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86032
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84247
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90835
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.5
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.25
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.923
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69543
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.75
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.6119
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.59869
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.75
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,41.12
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,34.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,57.75
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,51.38
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88122
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94122
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80954
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81421
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95624
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.13
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9519
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.65328
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.69
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.19
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9747
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.54717
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65206
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,47.5
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.38
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,60.5
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,57.75
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91211
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9353
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8085
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-50.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94134
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95688
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.70086
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.31
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70114
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65628
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,44.75
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,28.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,50.12
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90552
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93283
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94791
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95868
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9653
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
