Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-51.19
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96014
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8757
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.69
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86908
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76547
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.62
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,64.25
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,43.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,57.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,56.25
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91174
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96182
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83734
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85156
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85754
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95895
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98184
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83084
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.5
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84616
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87002
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81915
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,66.5
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,72.75
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,30.38
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,60.12
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92114
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92694
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78524
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7099
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78164
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93695
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.25
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95816
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84707
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74707
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77786
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81497
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,45.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,69.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,60.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,57.62
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.25
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92444
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93783
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83001
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.19
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.88
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76773
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73776
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96027
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93121
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79498
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.19
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82092
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74923
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78164
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,50.62
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,62.88
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90997
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90457
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82751
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91452
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83386
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97986
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.75
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93237
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67996
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
