Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.13
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79522
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83926
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75256
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,51.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,38.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,36.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,68.88
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93295
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90829
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8356
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95669
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96445
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-44.88
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9097
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72088
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83761
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69647
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71832
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,28.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.88
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,53.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,43.12
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,68.5
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91125
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92557
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88217
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93323
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94519
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92758
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93829
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77057
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.44
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8143
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71487
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72894
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,5.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,36.62
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,37.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,53.38
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,54.88
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90671
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95221
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85153
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79428
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98108
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92679
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92786
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94281
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7066
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.38
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86126
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68554
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81491
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,5.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.25
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,38.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,52.25
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,51.75
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92535
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94937
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87704
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.25
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78048
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97714
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95489
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.19
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90478
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93951
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76608
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76309
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73492
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83648
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
