Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,4.75
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,49.5
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,43.38
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,62.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,46.25
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94992
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93985
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87341
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84537
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95581
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97629
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94177
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94534
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80383
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77267
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80285
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78228
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,41.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,59.88
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,44.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,63.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,62.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93777
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93487
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87027
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82983
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95572
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94037
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92856
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83523
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.19
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74853
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87912
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.832
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,4.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,39.5
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,52.88
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,43.12
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,72.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,58.38
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93042
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9082
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88235
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87552
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96448
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95386
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93677
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8847
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73053
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85153
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87463
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,4.75
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,65.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,44.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,66.25
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,58.88
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9331
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90161
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.909
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9173
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93613
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.13
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93866
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80502
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82751
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70129
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.854
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,5.38
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
