Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,28.75
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,84.38
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.62
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,50.25
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,79.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,43.5
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,63.88
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,36.12
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,58.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94485
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95935
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82467
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95395
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92984
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97156
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88791
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.19
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76223
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66061
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83328
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,74.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,75.12
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,60.62
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94229
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93817
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84274
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86972
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92193
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.69
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9245
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86987
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80459
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86172
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8652
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,61.12
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,43.5
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,91.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,40.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,44.38
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93005
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9545
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71954
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92163
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88959
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95685
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9595
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95996
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90768
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81244
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82202
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82531
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,45.12
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,70.12
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,41.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.25
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.94
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94885
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95383
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75125
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93777
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94626
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95538
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.888
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.75
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.69
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.69476
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81967
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87076
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,46.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,65.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,42.88
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,65.25
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,47.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,61.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
