Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.25
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94049
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7348
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96503
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95557
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97107
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94244
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88952
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.69
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.837
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84378
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85446
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,5.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,4.5
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,58.62
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,45.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,66.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,44.38
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,65.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,61.12
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9389
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7435
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92044
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91989
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,7.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94586
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95496
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89157
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80383
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88833
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86481
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,5.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,28.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,38.75
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.62
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,63.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,43.75
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,68.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,66.88
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79626
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92447
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94888
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95419
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88196
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.69
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83661
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82489
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90927
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,5.12
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,48.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,60.5
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,43.38
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,66.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,66.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.93
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96466
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96817
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84262
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95087
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94376
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98346
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9404
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91049
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,30.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92221
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95578
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92941
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,4.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,73.38
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,48.88
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,81.75
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,57.62
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,74.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95874
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9559
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84564
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
