Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86694
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94717
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96356
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88443
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93347
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94189
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,31.12
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,30.88
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.38
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,49.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,102.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,77.5
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9505
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96683
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83511
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88382
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94156
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.5
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95557
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87668
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92105
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99503
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91995
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,27.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,49.12
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,61.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,96.12
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,50.5
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,72.25
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84216
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,47.5
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91135
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93536
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98172
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8945
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,70.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.31
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.62
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,83.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,59.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,132.25
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,63.38
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,112.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,87.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96622
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96963
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86194
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95026
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96384
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87384
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,79.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.88
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93167
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,104.62
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,64.12
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,91.12
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,53.25
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,69.25
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96567
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97211
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95981
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9646
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94894
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
