Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88211
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99799
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94144
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,34.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,34.12
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,60.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.88
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,81.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,115.12
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,63.12
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,116.75
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9639
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,67.38
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97079
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95923
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97299
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86563
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,60.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92718
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,33.25
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,34.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,82.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,136.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,116.88
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,62.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96768
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95074
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95911
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96155
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8894
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,66.25
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96945
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96335
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93622
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,90.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.75
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,83.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,144.38
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,92.12
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9678
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9621
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93912
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97052
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91827
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.12
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95392
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,72.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,113.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,60.62
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,93.5
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,126.62
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9603
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,66.5
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94931
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94174
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
