Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97238
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91287
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96179
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,81.88
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,68.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,62.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,100.5
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96387
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9736
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96936
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93191
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92108
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9541
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92209
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,54.38
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,104.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,61.62
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,103.88
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,66.25
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95142
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97705
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96338
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9256
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96258
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98618
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91443
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95413
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,68.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,100.5
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,130.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,66.88
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,107.75
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96823
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96042
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95886
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96228
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97369
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96716
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94437
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,37.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,110.12
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,75.88
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,122.75
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97403
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96063
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92673
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95529
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89606
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
