Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9725
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97052
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,65.88
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,72.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,112.62
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,94.25
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,100.38
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95181
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9241
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96594
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8891
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95315
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,11.62
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,66.62
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.25
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,67.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,118.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,99.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,73.62
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,97.75
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95422
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91266
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94644
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89361
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.88
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9653
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,76.5
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,137.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,72.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.88
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91217
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96201
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91818
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.62
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91577
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91543
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,69.38
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,114.75
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,101.62
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97247
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99139
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,45.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91705
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96066
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94742
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8999
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93173
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
