Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,72.75
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,129.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,78.12
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95224
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89792
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97729
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91925
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.62
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89563
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90668
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,71.62
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,99.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,130.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97217
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96051
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90805
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8927
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91192
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97568
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9245
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,52.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,90.38
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,68.12
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,100.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,103.5
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9754
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94043
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96997
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97668
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89331
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,60.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.12
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,69.75
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,102.38
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,77.5
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,114.25
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97729
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97742
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93863
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.88
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90094
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,44.62
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.12
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.12
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93161
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97082
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94247
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,43.12
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
