Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,92.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.62
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,75.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,168.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,108.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,83.12
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,139.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.75
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91537
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92279
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92746
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89419
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,48.75
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,94.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.12
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,167.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.75
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,118.88
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,74.5
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,138.5
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97839
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95602
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94363
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89136
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.12
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91141
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93262
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90091
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,72.25
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,76.75
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,132.12
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,128.75
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,117.38
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94311
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,62.62
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9472
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.944
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97906
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94766
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98154
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91171
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91983
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93478
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93637
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,45.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,83.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,89.62
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,82.62
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,153.25
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,77.12
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,129.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96249
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99448
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85727
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97327
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92337
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,44.88
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.38
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93085
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9436
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,68.75
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,69.62
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,116.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,88.5
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,89.75
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,126.88
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
