Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96378
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97736
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.75
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.13
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87262
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90527
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93396
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,63.5
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,120.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,124.75
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,123.5
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99261
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.75
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94324
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93619
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97253
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92883
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97116
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93716
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,71.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,67.75
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,139.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,115.38
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,87.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,142.5
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,62.25
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9263
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9491
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97363
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9754
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9621
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,32.88
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.12
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.12
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94928
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.55
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,101.88
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.62
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,170.88
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,76.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,127.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,100.5
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,161.5
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99112
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99124
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,64.38
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88354
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98578
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96643
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.62
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.5
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.62
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91009
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,37.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.39
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.77
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,46.75
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,99.75
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.38
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,102.62
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,189.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,77.38
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,125.38
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,159.12
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96289
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
