Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97082
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96976
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98901
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97302
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.88
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,77.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95257
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.06
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,81.38
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,86.12
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,142.62
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,81.25
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,136.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,117.25
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,166.75
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99258
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99289
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,83.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97464
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96866
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.12
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,51.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92486
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99521
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,42.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,80.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,110.38
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,166.12
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,153.62
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,108.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,182.62
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.38
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,57.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94189
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97418
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99664
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,36.5
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.89
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,94.25
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,120.12
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,168.12
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,91.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,151.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,138.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,206.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9805
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94253
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99423
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,52.12
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.5
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99704
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,102.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.62
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.25
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92578
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.75
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,88.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,101.38
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,168.88
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,100.12
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,174.12
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,121.88
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,197.25
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.75
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96637
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94916
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99435
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99731
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95758
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.12
