Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99496
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97882
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,101.5
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.75
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.62
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9505
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9241
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.28
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,99.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,177.5
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,106.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,202.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,113.62
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,160.38
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95782
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94525
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99765
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95148
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97028
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99265
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,57.25
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,42.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,109.88
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90155
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.52
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,77.5
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,93.12
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,167.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,84.75
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,162.88
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,107.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,145.5
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94031
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97092
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98202
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99039
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97702
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,85.62
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9285
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86633
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,88.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.88
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,127.62
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,88.12
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,164.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,93.88
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,139.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93524
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98944
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93991
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85715
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,8.75
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,39.25
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,64.75
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.12
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,82.38
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,119.12
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,149.62
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,138.75
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93872
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,56.88
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94461
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
