Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97317
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,40.75
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.5
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89163
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,69.12
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.88
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,84.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,119.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,79.75
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,148.25
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,83.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,136.62
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94022
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8659
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93744
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94214
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97443
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,54.12
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.12
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.12
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99402
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83764
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,76.75
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.25
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,82.5
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,131.88
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,76.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,161.75
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,90.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,150.88
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93213
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92032
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90152
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93158
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,86.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.88
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.75
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83011
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,64.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.38
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,99.75
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,137.62
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,90.25
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,129.5
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93863
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92313
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92099
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,81.25
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.12
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,79.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99075
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92172
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,29.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,64.62
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.88
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,90.25
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,130.5
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,74.88
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,113.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,80.12
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,115.25
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96936
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94202
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94424
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.88
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98196
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.88
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.38
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
