Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88946
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,37.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,69.38
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,84.38
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,122.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,75.25
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,123.62
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94574
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94125
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.62
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91705
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93106
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9447
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98077
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.38
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97971
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81225
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,42.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,73.12
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,105.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,146.12
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,67.62
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,109.25
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96051
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93558
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81259
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93674
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98108
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,28.12
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,54.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.88
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74862
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,35.12
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,34.12
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,77.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.38
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,90.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,144.25
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.12
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,135.62
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,123.75
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97659
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93338
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8761
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8869
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93298
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,50.38
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,97.12
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.38
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.12
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96423
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72674
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,90.12
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,160.25
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,71.75
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,80.12
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,130.62
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94229
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88211
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8746
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90118
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88998
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75491
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98492
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99155
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97559
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.62
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.38
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.88
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.31
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89886
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81033
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
