Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,32.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,70.38
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,68.38
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,148.12
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,70.12
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,114.75
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.75
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92169
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88714
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73968
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,119.88
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92474
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84942
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.27199
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,41.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,45.12
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.88
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.88
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,91.62
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86361
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7593
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,34.62
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,79.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,144.5
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,79.5
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,113.12
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,50.38
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-55.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96838
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79492
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.28182
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.69
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88162
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91446
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.06853
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,99.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.12
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,114.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.12
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.19
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78939
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96017
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78033
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,7.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.91
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,68.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,144.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,152.62
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,114.88
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69567
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.20372
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92425
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94931
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.33333
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9949
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,52.5
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.88
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,114.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,108.88
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88904
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94241
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81183
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,5.25
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,85.12
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,142.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,131.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-149.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68051
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.64144
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.25
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,166.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9447
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74676
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.69561
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97995
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99252
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97067
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,53.88
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,47.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.38
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86432
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85064
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,41.88
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,91.38
