Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,126.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,122.62
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,92.12
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.62
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.94
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97684
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64282
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.66104
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88736
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90076
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.17379
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,67.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,57.38
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.12
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.12
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84533
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84109
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,92.62
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.25
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,82.88
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,130.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,125.75
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,46.12
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,92.62
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.19
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-58.44
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.75
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96579
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.5172
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84161
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,102.87
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80621
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84381
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.09981
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,1.75
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,1.88
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95383
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,28.62
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,95.25
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.25
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,116.5
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.25
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7825
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8996
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,35.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,103.5
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,120.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,72.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,140.12
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,99.88
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-47.88
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.87
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96988
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.57897
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.32503
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,106.44
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9162
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.29387
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,1.75
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95593
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,50.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,128.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,42.38
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.38
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.94
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82116
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95322
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,59.5
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,97.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.12
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,180.5
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,131.12
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,35.12
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,104.25
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.44
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96353
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96783
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93735
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96899
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98801
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97421
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,54.75
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,98.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.75
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.62
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,87.25
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93094
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95105
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.77
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,84.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,105.88
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,150.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,135.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,80.38
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,124.88
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
