Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98666
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82947
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94888
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94592
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97803
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,50.5
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.5
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.75
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,58.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95508
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94025
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94052
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,79.12
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,104.25
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,159.75
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,88.5
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90784
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.46517
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.12016
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.37
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95218
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95666
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.57711
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98318
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98114
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,100.62
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.62
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.38
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,62.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95633
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90085
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,80.38
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,75.88
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,144.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,144.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,52.25
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,128.38
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.44
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-164.75
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81381
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.31258
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.83313
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,160.87
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74176
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.46743
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.06
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.25
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,68.25
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,122.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93759
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88699
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90466
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,7.62
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,36.12
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,78.38
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,73.75
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,143.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,72.5
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,152.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,49.38
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,140.75
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-150.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95245
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.55532
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.30556
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.19
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.56
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.6799
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.51708
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99298
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,54.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,105.38
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,141.5
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91937
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87662
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91821
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,7.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,34.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,84.75
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,132.5
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,58.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,140.62
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,69.12
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,146.12
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-92.44
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-123.19
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91595
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.26275
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.40813
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
