Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.31
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.664
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.62011
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98767
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91482
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91742
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92721
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,35.38
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,67.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,78.12
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,158.75
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,64.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,141.38
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,63.75
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-109.87
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-117.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8927
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.47771
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.05949
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,14.31
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99106
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85754
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68365
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99277
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99194
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,126.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,139.38
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89767
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92078
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,30.62
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,62.88
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,159.62
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,64.88
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,152.12
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,73.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,177.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86346
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.51089
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.2462
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99316
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94318
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88254
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99432
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99313
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,152.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.88
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.38
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,163.75
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.38
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,142.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72671
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92581
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,50.62
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,34.12
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,107.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.25
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,91.5
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,196.75
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.62
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,259.25
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,180.38
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88318
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68658
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.82593
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-2.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81918
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99316
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,56.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,120.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.38
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.40905
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99451
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93033
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,95.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,76.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,191.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,76.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,168.88
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,58.62
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,26.19
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-132.19
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-157.81
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77798
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.37411
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.18947
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95602
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.50433
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
