Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99609
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,51.38
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,140.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.62
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,82.5
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.12
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-69.88
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71032
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88186
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,33.62
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,110.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,74.75
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,195.62
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,102.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,165.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97183
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92764
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92572
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99411
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93838
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90881
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99451
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,136.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94083
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81323
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.38
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.17
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,235.91
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,37.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,72.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,106.12
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,204.62
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,195.75
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,181.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,9.81
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89142
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86572
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.3416
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91897
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.05595
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99554
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,136.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.88
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,142.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.62
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,145.5
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.31
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92346
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91217
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80951
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,49.38
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.12
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.95
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,116.62
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,101.62
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,191.5
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.25
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,92.38
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,178.38
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,66.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,166.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-154.69
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88663
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.51489
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.31
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,174.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.59451
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,64.88
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,156.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,81.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,145.5
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.88
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91659
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79086
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83774
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,108.75
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.62
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,120.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,190.38
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,60.88
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.69
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-42.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96234
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70489
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99829
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6889
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98727
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
