Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.62
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.38
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.44
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94275
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80288
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67333
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.5
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,75.38
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,115.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,191.62
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,196.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,168.12
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.81
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-164.12
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95123
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73748
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.15135
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,-0.66085
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,8.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,68.5
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,142.62
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,75.5
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,151.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.5
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.75
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.69
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93985
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90451
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67507
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,51.12
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,114.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.38
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,110.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,198.62
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,196.62
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.87
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-96.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9501
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.59515
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59854
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-179.69
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99335
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.43676
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99655
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98718
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,74.5
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,139.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95297
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98904
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77694
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,35.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,102.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.62
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,115.12
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,202.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,205.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,67.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,196.25
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55297
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94278
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.48336
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,165.06
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.4399
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.32
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,58.88
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.75
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.5
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,85.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.88
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.25
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.62
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9989
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94714
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75335
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,69.5
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,51.62
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.14
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,64.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,114.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,157.75
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,244.38
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,217.88
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,166.75
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-176.75
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-158.31
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80896
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79089
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.34807
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,162.44
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96188
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.42797
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99524
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98825
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.12
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,158.5
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.5
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.75
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
