Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99936
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85476
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83413
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,55.12
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.25
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.17
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,53.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,106.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,126.38
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,213.75
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.62
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,80.12
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,201.38
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,71.88
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,149.12
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-148.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43548
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66827
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,-0.44384
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-1.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,1.25
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,99.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99881
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74807
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,57.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.5
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99164
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99783
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98816
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,73.38
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,43.62
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,88.5
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.62
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93399
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8598
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75024
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,49.25
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,155.5
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.25
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,158.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,136.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,246.12
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,153.88
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-74.31
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-53.94
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-80.06
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81012
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83957
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.43319
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8746
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96838
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84826
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99701
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,78.88
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,199.88
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.62
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.88
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,138.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81271
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70962
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83447
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,36.75
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,96.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.62
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,146.38
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,106.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,225.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,179.88
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93243
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96423
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91675
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95843
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95758
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,19.88
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.69
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9856
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,73.88
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,46.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.38
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,169.75
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.44
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79895
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71145
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98346
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,82.75
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,84.62
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,148.25
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,117.12
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,208.88
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,78.5
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,172.62
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89059
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,45.88
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97562
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9892
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99371
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,83.5
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,154.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,117.88
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,169.62
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.12
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87173
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82727
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90942
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,6.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
