Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,37.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,83.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,192.12
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,219.75
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,174.62
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96963
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98978
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96875
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,51.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.88
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96329
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99588
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9823
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,86.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,177.75
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,121.5
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80993
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9545
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88672
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,9.12
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,131.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.12
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,115.88
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,199.75
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.12
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,129.88
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,249.62
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,94.5
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,162.25
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84277
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99634
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94913
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,93.88
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,80.38
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,179.5
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.25
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.61004
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93017
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89804
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,40.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,132.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.38
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,106.38
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,195.25
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,136.25
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,247.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,78.38
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97433
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,48.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.5
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.5
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99677
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98151
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99301
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.25
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,141.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.69
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80496
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98096
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89868
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,87.5
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,89.38
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,147.75
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,200.5
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97458
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92432
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99628
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9711
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,73.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,98.25
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,71.5
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.62585
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8569
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,46.25
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.91
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,98.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.88
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,141.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
