Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,99.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,202.75
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,89.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,195.5
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95862
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94009
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9946
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,104.62
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.06
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.06
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74105
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74197
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,100.62
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,147.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,219.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,161.62
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98352
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,59.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93249
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97043
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99475
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,121.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,135.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.37
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.81
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6954
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93182
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87903
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,95.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.12
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,92.25
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,217.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,100.75
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,174.88
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96329
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99158
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,18.25
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87607
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99396
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.38
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,118.62
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,76.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,166.38
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.25
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.58294
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86212
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.83
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,55.5
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,106.5
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,76.25
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,149.62
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,146.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,231.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.12
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,164.88
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97595
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99472
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,75.5
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,44.5
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86969
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91919
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99603
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98856
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,32.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,85.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,52.12
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,64.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,98.38
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.75
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.5
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64773
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9794
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84164
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,228.58
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,229.92
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,221.72
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,73.38
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,144.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.38
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,144.88
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,168.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,271.25
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.62
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92645
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96378
