Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,49.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99469
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89685
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96838
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.62
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98264
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99658
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,72.62
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.88
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,105.62
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,170.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,98.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,157.12
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.25
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.81
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70224
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9765
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86993
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,49.25
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,107.12
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,94.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,160.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,137.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,224.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,153.75
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,236.5
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91507
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96027
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9783
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99805
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98273
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99664
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,69.88
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,49.75
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,108.5
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,80.12
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,147.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.88
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76172
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97061
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,51.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,91.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,98.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,138.12
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,213.88
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,119.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,208.75
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96573
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95343
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99561
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.88
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,162.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87033
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95135
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97681
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,97.5
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.38
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,124.62
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,230.75
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,203.88
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94458
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77868
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96207
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,86.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,48.12
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,163.62
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.12
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.62
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94617
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94455
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,8.75
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,89.12
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,97.12
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,170.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,125.5
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,210.88
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,168.12
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94803
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.31
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
