Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79706
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99649
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,74.62
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,40.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,159.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.62
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.5
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96283
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.41
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.8
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,93.25
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.62
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,157.25
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,94.88
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,211.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,101.75
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,166.62
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96207
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96362
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94589
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96179
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97195
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99579
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,103.62
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,135.5
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,57.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.75
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91348
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,34.12
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,92.5
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,50.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,89.62
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,193.5
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,84.38
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95901
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88135
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,28.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93198
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99625
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,28.75
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,86.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.62
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.12
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.75
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,53.62
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92206
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98267
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94064
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.27
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.39
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,48.5
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,110.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,121.5
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,116.75
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,229.75
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,140.88
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95996
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93924
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96231
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90558
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97293
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95004
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99509
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,57.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,121.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.88
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,140.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.918
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98962
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91238
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,30.25
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,93.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.62
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,66.25
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,97.12
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.38
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,203.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95233
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95459
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88315
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85544
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
