Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98703
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.88
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.12
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9263
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92093
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,75.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,83.12
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,147.38
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,83.5
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,172.62
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96161
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85373
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,51.12
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,39.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91043
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86224
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97293
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.31
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99353
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.38
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.88
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,98.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96481
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98145
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,66.5
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.12
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,162.38
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.75
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,129.88
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.75
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,90.5
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95578
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90759
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,51.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,62.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95651
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77819
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95895
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93582
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93259
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9364
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.22
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,65.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,132.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,47.5
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,93.62
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,49.88
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,94.5
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96133
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94791
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.952
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74212
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96262
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95245
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,51.62
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91595
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87778
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,50.62
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,98.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,42.62
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,94.38
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,48.62
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,83.25
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94464
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8829
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94635
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80822
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9754
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,12.38
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93988
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,34.38
