Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90005
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96179
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8027
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.44
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.25
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,54.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,89.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,40.75
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,88.12
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,47.38
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,65.88
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95795
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91705
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88476
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89627
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9566
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.88
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97031
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95148
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92428
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94446
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75235
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.12
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,42.62
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,79.75
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,73.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93179
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86484
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87524
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96863
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94778
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93683
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91449
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80014
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.2
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,52.12
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,86.5
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,41.5
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,46.38
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,72.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94836
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93802
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89804
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85315
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96686
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92239
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87469
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83746
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.36
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.67
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,65.88
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,51.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,47.5
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,108.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,45.75
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,66.5
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91305
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94183
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88058
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.56
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8309
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88373
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94531
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79742
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92987
