Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87399
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83734
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,51.25
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,74.62
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,35.5
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,73.88
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.62
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,34.88
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,103.25
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,34.38
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,54.62
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92688
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90622
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90677
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96585
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.62
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.94
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90552
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95715
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77157
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.06
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8808
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82513
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64529
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,27.38
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,34.62
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,74.5
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,33.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93222
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91238
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89563
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96567
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9436
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94809
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9566
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80505
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.63
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.81
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72381
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84637
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6639
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.14
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,61.38
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90872
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84176
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96347
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90344
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91339
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94235
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80801
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.31
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.31
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.65554
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68499
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68527
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,49.12
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,33.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,48.38
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,33.25
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,52.62
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.87
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89502
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83301
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.37
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9013
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90442
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90478
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75125
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.44
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74777
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79837
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73483
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
