Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,43.12
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,35.25
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91882
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88409
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84335
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70245
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84973
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96304
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.88
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8891
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96204
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74829
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.87
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7832
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90127
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76812
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.5
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,34.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,51.62
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,59.25
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94772
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89004
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90439
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75674
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91257
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95456
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82083
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95126
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76321
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.81
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80716
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8883
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72442
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,34.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,48.5
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,33.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92837
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90695
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76812
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.06
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79309
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95563
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87301
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94253
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78164
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.94
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80133
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84164
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6849
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,34.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,51.25
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.94
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88327
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92392
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80139
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86203
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88898
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96579
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79202
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93451
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75329
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.94
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6455
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85373
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7387
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,31.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,32.5
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,45.0
