Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92328
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92529
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8331
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.38
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81543
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87109
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97568
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83258
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93262
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73901
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.13
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.81
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74285
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86151
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72973
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,32.88
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,31.75
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,41.25
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,54.88
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,34.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,46.62
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92001
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94281
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84729
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.37
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.5
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71307
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91705
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.69
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89065
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92926
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.72094
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.63
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.57
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84579
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.55932
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74502
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,46.38
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,32.5
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,50.62
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,41.75
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90426
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9458
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78955
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.87
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85681
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9667
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.31
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83279
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94754
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74762
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.38
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89078
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.58767
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76645
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.12
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,31.88
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,33.12
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,46.25
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91949
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92929
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79507
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94241
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94614
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93548
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.44
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8721
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9509
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78964
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8258
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85306
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82995
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.88
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,32.75
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,34.38
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,52.62
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,29.38
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,51.5
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89044
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93646
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8844
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,15.25
