Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91666
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93878
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93487
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92786
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74936
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84762
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92834
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82724
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,35.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,44.5
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9335
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92139
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8237
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90808
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92102
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95444
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92679
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90936
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75869
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.5
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8128
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90063
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84747
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,1.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,33.12
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,55.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,32.88
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.81
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88672
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8836
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75808
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9426
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98077
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91064
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90152
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82541
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.88
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82245
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8833
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91272
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,3.5
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,33.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,54.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87539
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91022
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81573
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92337
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92856
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90851
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93417
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79001
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82077
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81827
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93704
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,32.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,71.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,32.38
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88501
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77801
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.56
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77725
