Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81634
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97024
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8472
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94455
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80108
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81295
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81711
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92255
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,31.5
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,41.75
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,31.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.37
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90277
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9071
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81524
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.5
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77874
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91168
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89853
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91873
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77173
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.87
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74606
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76519
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7951
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,32.75
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,45.5
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,31.38
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92902
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91202
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74527
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.37
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86844
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.07
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91815
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76614
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73648
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83069
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69073
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,35.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,36.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.68
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97382
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9379
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71472
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91519
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97531
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96637
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.19
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90079
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97092
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74966
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84323
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89432
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70837
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,5.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.61
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,72.5
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,30.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9407
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96576
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75113
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.69
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85034
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97415
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.12
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
