Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.94
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90689
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73312
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.69
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77429
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90231
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79818
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,36.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,61.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,38.25
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,69.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,30.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94556
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75964
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91666
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.25
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89651
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73907
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.5
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.81
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77255
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87167
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79928
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,52.62
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,39.75
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9324
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.948
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75277
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73364
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94171
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96869
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.88
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.31
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91421
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9639
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75125
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73281
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87582
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75946
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,57.75
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,30.88
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.94
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90631
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92926
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86542
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-44.25
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67971
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91873
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93603
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92773
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96368
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8309
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.44
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.31
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6466
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82574
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.648
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,39.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,48.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,37.25
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,51.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92679
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92911
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84833
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.63
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78122
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8598
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.81
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91098
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95291
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83465
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
