Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.31
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.25
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.56
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64086
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7828
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64718
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,35.25
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,36.75
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,31.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,52.75
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.88
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92816
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93552
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85888
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86908
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89035
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92404
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73843
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.56
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.12
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83761
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7658
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62591
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,4.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,45.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,50.38
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,39.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,65.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,31.75
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,47.88
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91864
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92618
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86938
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.87
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91077
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81936
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97266
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.56
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93234
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97345
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.71536
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,41.62
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.56
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76648
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91174
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77267
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,39.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,46.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92139
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90387
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84494
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91977
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84152
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93753
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.12
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9328
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69277
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.5
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82773
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77588
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72616
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,48.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,37.75
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,64.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.31
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93036
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89972
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81472
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92111
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93469
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96432
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94156
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74429
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,35.38
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.81
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82492
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70513
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69076
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
