Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,60.12
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,64.25
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,31.25
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.94
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96323
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8999
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75198
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91363
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96027
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.06
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90173
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96759
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77722
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.63
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.87
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77545
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89038
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70016
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,36.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,39.25
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,64.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,41.38
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.56
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93326
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88849
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74725
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.19
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90127
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95883
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95929
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.38
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9418
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77993
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.94
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78448
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92062
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7005
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.28
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,28.25
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.25
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,63.38
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,39.25
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,66.12
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.19
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92975
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91849
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81277
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77206
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9577
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93167
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.19
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95444
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76794
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.06
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91696
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81707
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68576
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,4.38
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.16
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.11
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,50.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,40.62
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,63.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,66.25
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,46.62
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94263
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82049
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.06
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67706
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,7.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.56
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94186
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77469
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89642
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67196
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69348
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,5.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.34
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
