Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.62
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,64.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,36.75
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,57.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,32.88
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,49.38
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.44
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93637
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95184
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78299
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,27.12
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82473
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96185
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93494
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79098
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.87
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.69
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92175
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81802
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7232
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.75
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,69.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,34.5
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,41.88
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.44
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92657
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92688
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79471
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99142
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94458
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9566
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8045
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90188
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80121
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77591
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,5.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,27.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.25
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,42.12
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,63.5
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,42.12
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,35.38
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.81
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94507
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91772
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85391
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81955
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99109
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96796
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93741
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78997
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83249
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72567
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77591
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,5.25
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,4.25
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,28.38
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,57.62
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.12
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,41.75
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,65.88
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,32.62
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,47.38
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94308
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92071
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84356
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.75
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78784
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.5
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.87
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92569
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95047
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83575
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.13
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84073
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88156
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83487
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.75
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,28.38
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,51.12
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.62
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,42.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,66.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,43.88
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,71.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,32.25
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
