Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96887
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93112
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86139
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.5
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68084
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91766
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89175
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.69
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72586
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89593
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77465
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,4.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,70.38
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,37.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,50.5
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,66.5
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96927
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92782
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86902
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79767
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9183
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.12
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96295
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91339
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75726
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9089
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83386
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,5.12
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.69
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.38
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,68.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,38.12
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,54.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,66.75
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95508
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90954
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87781
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93021
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93533
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,21.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96088
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95822
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9086
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7817
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92465
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80087
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,7.62
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,49.62
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,51.5
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,73.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,67.75
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,71.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97089
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89346
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90796
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94473
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94836
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96869
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88284
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,34.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89612
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83716
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,31.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,53.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.38
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,52.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,45.25
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,47.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,64.62
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95694
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91452
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90973
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
