Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85855
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96527
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9693
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94134
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89313
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94455
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96844
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81442
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.66
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (Max),A,53.25
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Min),A,55.88
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (Max),A,82.88
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Min),A,43.38
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (Max),A,62.25
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Min),A,50.62
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.25
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95038
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94745
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90573
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8862
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88568
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92056
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9053
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90573
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95685
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8804
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Min),A,49.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Min),A,42.25
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (Max),A,86.38
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92462
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83984
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80887
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9765
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93393
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88943
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88702
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94537
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87991
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Min),A,31.62
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Min),A,51.25
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (Max),A,86.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Min),A,45.5
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Min),A,53.62
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95795
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90018
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91138
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97839
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9451
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89221
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91171
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91196
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89191
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Min),A,32.88
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Min),A,62.38
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (Max),A,78.75
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (Max),A,77.25
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (Max),A,65.12
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.38
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97955
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96893
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90408
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92987
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86224
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.38
