Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89194
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (Max),A,38.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92367
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94049
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93729
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.75
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (Max),A,91.12
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Min),A,54.5
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (Max),A,80.12
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94495
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9107
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92627
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8985
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96277
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95087
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88998
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91531
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (Max),A,86.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Min),A,51.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (Max),A,96.88
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Min),A,58.25
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (Max),A,71.62
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96786
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93201
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93796
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84723
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95819
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96252
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93011
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92667
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93271
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Min),A,35.12
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (Max),A,57.88
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Min),A,65.88
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (Max),A,99.38
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (Max),A,77.25
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (Max),A,100.88
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95047
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9729
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88821
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92773
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (Max),A,28.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92935
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94391
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Min),A,36.38
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (Max),A,50.5
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Min),A,51.38
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (Max),A,79.75
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (Max),A,101.62
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94131
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9523
