Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92883
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96866
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92663
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90799
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,N Current (Max),A,7.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.03
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,236.19
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Min),A,35.5
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (Max),A,68.12
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.25
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (Max),A,112.5
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (Max),A,85.5
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Min),A,70.38
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (Max),A,102.62
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95618
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9368
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93033
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97705
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.88
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96973
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89596
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90726
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92825
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.38
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (Max),A,96.88
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Min),A,53.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (Max),A,77.88
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (Max),A,91.25
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9469
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.38
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92651
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87396
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97232
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95346
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90979
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96545
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94791
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92657
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Min),A,35.5
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (Max),A,89.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (Max),A,98.62
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87884
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91104
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97433
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95828
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96503
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92605
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,29.62
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.75
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95245
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Min),A,64.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (Max),A,100.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Min),A,71.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (Max),A,106.5
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96008
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97623
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86453
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93878
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92828
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-23T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
